ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
405,2017-10-25,231.65625,5612.094583333333,0.0,62.6097972972973,23.48032359724277,154.177083333333,154.177083333333,212.992916666667,51.74
405,2017-10-26,269.1666666666667,6245.846208333333,0.0,72.74774774774775,24.514047755120593,186.395833333333,186.395833333333,213.77625,47.660000000000004
405,2017-10-27,296.8229166666667,6666.974041666667,0.0,80.22240990990991,25.325247712380992,245.09375,245.09375,220.777083333333,51.035
405,2017-10-28,304.0520833333333,7082.657583333334,0.0,82.17623873873873,24.419500453676616,291.34375,291.34375,219.874166666667,57.1475
405,2017-10-29,261.15625,5887.402083333333,0.0,70.58277027027027,25.23258613996765,251.083333333333,251.083333333333,215.36,45.410000000000004
405,2017-10-30,268.53125,6147.259375000001,0.0,72.57601351351352,24.84839449964915,353.75,353.75,217.515416666667,45.724999999999994
405,2017-10-31,371.1979166666667,8012.758541666666,0.0,100.32376126126125,26.351692387322256,666.041666666667,666.041666666667,222.633333333333,41.8175
405,2017-11-01,308.3958333333333,6885.336541666667,0.0,83.35022522522523,25.478177980047946,941.329695652174,941.329695652174,215.775833333333,39.335
405,2017-11-02,289.4791666666667,6479.806125,0.0,78.23761261261262,25.412087357097512,671.666666666667,671.666666666667,213.503333333333,56.78000000000001
405,2017-11-03,363.3958333333333,7727.003541666666,0.0,98.21509009009009,26.751853041063576,642.166666666667,642.166666666667,212.454583333333,52.01000000000001
405,2017-11-04,340.8229166666667,7030.715541666667,0.0,92.1143018018018,27.574922440672474,945.632352941176,945.632352941176,214.111666666667,39.845000000000006
405,2017-11-05,262.9270833333333,6079.72,0.0,71.06137387387388,24.6000949445223,878.78125,878.78125,211.059166666667,53.1275
405,2017-11-06,296.1458333333333,6776.155291666667,0.0,80.03941441441441,24.860354327320003,730.0,730.0,208.961666666667,49.565
405,2017-11-07,364.7291666666667,7997.161083333333,0.0,98.57545045045045,25.94296969599271,956.4375,956.4375,211.510833333333,36.260000000000005
405,2017-11-08,342.4791666666667,7332.21475,0.0,92.56193693693695,26.56953902942112,0.0,0.0,214.3675,33.5
405,2017-11-09,314.46875,6796.902791666666,0.0,84.99155405405405,26.317914611193594,0.0,0.0,211.11,37.71499999999999
405,2017-11-10,304.3645833333333,6505.8507083333325,0.0,82.2606981981982,26.611849587071788,0.0,0.0,215.884583333333,25.055000000000003
405,2017-11-11,298.25,6511.000833333333,0.0,80.60810810810811,26.056599593431677,0.0,0.0,216.323333333333,23.2025
405,2017-11-12,305.4479166666667,6771.005416666667,0.0,82.553490990991,25.660732181596448,938.0,938.0,213.157916666667,31.94750000000001
405,2017-11-13,332.1354166666667,7243.63375,0.0,89.76632882882883,26.082171283239653,811.447916666667,811.447916666667,212.264166666667,35.787499999999994
405,2017-11-14,371.0208333333333,7955.666416666667,0.0,100.27590090090091,26.528138097768338,914.821428571429,914.821428571429,214.477083333333,37.07749999999999
405,2017-11-15,319.8958333333333,7030.715458333333,0.0,86.45833333333334,25.881777505127584,0.0,0.0,213.52125,36.7475
405,2017-11-16,353.4583333333333,7622.972333333334,0.0,95.52927927927928,26.375391796355434,0.0,0.0,211.450833333333,43.5875
405,2017-11-17,334.0208333333333,7113.852208333334,0.0,90.2759009009009,26.708761788051312,0.0,0.0,214.375416666667,31.834999999999997
405,2017-11-18,314.2604166666667,6744.960708333333,0.0,84.93524774774774,26.503015818366997,0.0,0.0,205.42875,36.89750000000001
405,2017-11-19,268.21875,6329.130166666667,0.0,72.49155405405405,24.106277104007525,0.0,0.0,203.252083333333,37.542500000000004
405,2017-11-20,319.9895833333333,7041.162833333333,0.0,86.48367117117117,25.850949002023665,0.0,0.0,208.977916666667,30.769999999999992
405,2017-11-21,370.9166666666667,7851.635125,0.0,100.24774774774774,26.872079577040825,891.340909090909,891.340909090909,210.395,43.23499999999999
405,2017-11-22,314.21875,6838.3976250000005,0.0,84.92398648648648,26.137424110130382,723.572916666667,723.572916666667,213.26125,36.4175
405,2017-11-23,351.53125,7628.4167916666665,0.0,95.00844594594594,26.21286935013487,725.635416666667,725.635416666667,212.359166666667,31.52
405,2017-11-24,254.30208333333334,5586.050041666666,0.0,68.7302927927928,25.89584780965395,499.125,499.125,208.369166666667,42.725
405,2017-11-25,307.9791666666667,6646.079583333333,0.0,83.23761261261261,26.359722867530948,291.270833333333,291.270833333333,206.43,45.4625
405,2017-11-26,337.2604166666667,7280.125583333333,0.0,91.15146396396396,26.351876051848176,270.885416666667,270.885416666667,208.873333333333,34.55750000000001
405,2017-11-27,259.625,5871.951958333334,0.0,70.16891891891892,25.15064074342059,250.5,250.5,211.6225,33.5525
405,2017-11-28,255.94791666666666,5762.770666666667,0.0,69.17511261261261,25.264185409869196,239.614583333333,239.614583333333,209.982916666667,39.05913043478262
405,2017-11-29,307.2708333333333,6573.390166666667,0.0,83.04617117117117,26.58991599912046,137.645833333333,137.645833333333,212.34625,43.91750000000001
405,2017-11-30,340.9166666666667,7098.254916666666,0.0,92.13963963963964,27.32006192586216,153.1875,153.1875,211.342083333333,37.160000000000004
405,2017-12-01,278.9166666666667,6183.6040416666665,0.0,75.38288288288288,25.657706436756158,122.375,122.375,213.99375,38.195
405,2017-12-02,288.09375,6251.143541666667,0.0,77.86317567567568,26.21557592345854,141.322916666667,141.322916666667,213.907083333333,32.652499999999996
405,2017-12-03,310.5104166666667,6620.32925,0.0,83.92173423423424,26.679741849277693,130.145833333333,130.145833333333,213.050416666667,35.24750000000001
405,2017-12-04,288.3125,6136.812083333333,0.0,77.92229729729729,26.724259793137712,128.020833333333,128.020833333333,213.515,38.9375
405,2017-12-05,309.1041666666667,6547.345541666667,0.0,83.54166666666667,26.854967765679266,127.989583333333,127.989583333333,209.79,49.587499999999984
405,2017-12-06,312.3541666666667,6833.247541666667,0.0,84.42004504504504,26.001906227184485,114.0625,114.0625,210.57125,36.485000000000014
405,2017-12-07,307.7395833333333,6812.500041666666,0.0,83.17286036036036,25.695784501350964,150.125,150.125,211.217916666667,32.847500000000004
405,2017-12-08,303.3958333333333,6776.00825,0.0,81.99887387387388,25.469517867609508,181.822916666667,181.822916666667,211.887083333333,29.022500000000004
405,2017-12-09,321.2708333333333,6999.520833333333,0.0,86.82995495495496,26.10886707522638,229.052083333333,229.052083333333,209.629166666667,26.795
405,2017-12-10,301.84375,6552.6428750000005,0.0,81.5793918918919,26.202982481070023,242.854166666667,242.854166666667,209.395416666667,29.000000000000004
405,2017-12-11,290.7708333333333,6495.403458333333,0.0,78.58671171171171,25.46418300604708,237.40625,237.40625,210.209583333333,25.625
405,2017-12-12,264.5625,6027.777999999999,0.0,71.50337837837839,24.96640864179139,193.104166666667,193.104166666667,206.42375,26.134999999999994
405,2017-12-13,293.1666666666667,6443.608625,0.0,79.23423423423424,25.88036951456254,67.15625,67.15625,204.708333333333,15.725000000000001
405,2017-12-14,247.17708333333334,5591.200125,0.0,66.80461711711712,25.147117093418487,0.0,0.0,208.449583333333,14.764999999999999
405,2017-12-15,269.3020833333333,6095.464499999999,0.0,72.78434684684684,25.13147303804511,0.0,0.0,208.252083333333,18.6275
405,2017-12-16,241.5625,5533.960749999999,0.0,65.28716216216216,24.830100589949673,0.0,0.0,211.035833333333,22.347499999999997
405,2017-12-17,300.0520833333333,6583.837375,0.0,81.09515765765765,25.924034421659925,0.0,0.0,213.2275,14.697500000000005
405,2017-12-18,362.34375,7602.2250416666675,0.0,97.93074324324324,27.11222069793042,0.0,0.0,206.475416666667,30.33499999999999
405,2017-12-19,340.1354166666667,7285.422875,0.0,91.928490990991,26.557190456459566,0.0,0.0,208.951666666667,42.162499999999994
405,2017-12-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,215.82,31.669999999999998
405,2017-12-21,64.72916666666667,1408.3208333333332,0.0,17.49436936936937,26.14468718164165,0.614583333333333,0.614583333333333,211.705,23.224999999999998
405,2017-12-22,257.5729166666667,5721.128625,0.0,69.6143018018018,25.609642846281726,0.208333333333333,0.208333333333333,208.005416666667,22.8575
405,2017-12-23,266.4479166666667,5705.678416666667,0.0,72.01295045045045,26.56379233615627,0.03125,0.03125,209.832083333333,30.529999999999998
405,2017-12-24,282.5625,5840.757166666666,0.0,76.36824324324324,27.518858285582443,0.0,0.0,212.58625,29.36
405,2017-12-25,268.1041666666667,5710.828458333333,0.0,72.46058558558559,26.704809629330654,0.0,0.0,212.317083333333,25.834999999999994
405,2017-12-26,260.40625,5430.076625000001,0.0,70.38006756756758,27.279127982532536,0.125,0.125,218.348333333333,13.827499999999999
405,2017-12-27,319.6666666666667,6438.311375,0.0,86.3963963963964,28.242973190397393,0.239583333333333,0.239583333333333,219.223333333333,9.049999999999999
405,2017-12-28,294.8854166666667,6266.740833333333,0.0,79.69876126126127,26.76680893227017,0.0208333333333333,0.0208333333333333,219.052916666667,1.9175000000000004
405,2017-12-29,276.90625,5871.804708333333,0.0,74.83952702702703,26.825399180049082,0.0,0.0,216.124583333333,5.352499999999999
405,2017-12-30,270.3333333333333,5450.971208333333,0.0,73.06306306306305,28.210497768915683,0.0,0.0,213.508947368421,10.94
405,2017-12-31,302.03125,6308.382666666667,0.0,81.63006756756756,27.234467499276626,0.0,0.0,216.61,0.5000000000000001
405,2018-01-01,298.15625,6261.590625,0.0,80.58277027027026,27.08596324782358,0.0,0.0,217.112916666667,2.6224999999999996
405,2018-01-02,298.4479166666667,6266.887958333333,0.0,80.6615990990991,27.089541793729172,0.0,0.0,216.974166666667,12.89
405,2018-01-03,40.010416666666664,935.2509583333334,0.0,10.813626126126126,24.334921528563576,0.0,0.0,213.19625,16.3325
405,2018-01-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,195.90625,16.197499999999998
405,2018-01-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,187.252916666667,3.8225000000000002
405,2018-01-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,184.504166666667,1.8724999999999998
405,2018-01-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,194.2275,6.177499999999999
405,2018-01-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,206.50375,31.377499999999998
405,2018-01-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,219.05125,31.707500000000007
405,2018-01-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,178.225833333333,33.027499999999996
405,2018-01-11,145.54166666666666,3512.782625,0.0,39.335585585585584,23.5679118883392,0.0,0.0,177.784583333333,47.77249999999999
405,2018-01-12,86.8125,2354.0191250000003,0.0,23.46283783783784,20.977673131691315,0.0,0.0,146.97,47.39000000000001
405,2018-01-13,61.895833333333336,1766.765,0.0,16.728603603603602,19.928181277331415,0.0,0.0,0.0,10.28
405,2018-01-14,99.375,2395.513875,0.0,26.85810810810811,23.597363843279762,0.0,0.0,0.0,-1.0074999999999998
405,2018-01-15,91.02083333333333,2265.5851666666667,0.0,24.600225225225223,22.8531175033931,0.0,0.0,0.0,6.7700000000000005
405,2018-01-16,164.03125,4224.668166666666,0.0,44.332770270270274,22.086099789928276,0.0,0.0,0.0,21.2
405,2018-01-17,90.95833333333333,2369.616375,0.0,24.583333333333332,21.834813639167415,0.0,0.0,0.0,16.79
405,2018-01-18,160.98958333333334,3886.8243333333335,0.0,43.5106981981982,23.560684370036558,0.0,0.0,0.0,11.540000000000001
405,2018-01-19,139.47916666666666,3465.9907500000004,0.0,37.697072072072075,22.89111686335445,0.0,0.0,0.0,24.994999999999994
405,2018-01-20,174.28125,4203.920791666666,0.0,47.10304054054054,23.58202955952855,0.0,0.0,0.0,37.535
405,2018-01-21,185.9375,4619.6042916666665,0.0,50.25337837837838,22.89534800793679,0.0,0.0,0.0,34.692499999999995
405,2018-01-22,238.38541666666666,5497.616041666667,0.0,64.428490990991,24.665522319642815,0.0,0.0,0.0,35.37500000000001
405,2018-01-23,194.92708333333334,4687.143625,0.0,52.6829954954955,23.65641666665259,0.0,0.0,0.0,42.68
405,2018-01-24,234.29166666666666,4988.49575,0.0,63.322072072072075,26.716051571703197,0.0,0.0,0.0,21.837500000000006
405,2018-01-25,271.3645833333333,5757.620333333333,0.0,73.34177927927928,26.809899150947448,0.0,0.0,0.0,16.130000000000006
405,2018-01-26,185.91666666666666,4079.1421666666665,0.0,50.24774774774775,25.925940528972053,0.0,0.0,0.0,22.317499999999995
405,2018-01-27,270.84375,5731.5758749999995,0.0,73.20101351351352,26.880033778668246,0.0,0.0,0.0,39.169999999999995
405,2018-01-28,201.0625,4552.065,0.0,54.34121621621622,25.125092036983947,0.0,0.0,0.0,37.1825
405,2018-01-29,280.6145833333333,5944.641250000001,0.0,75.84177927927928,26.851566327815735,0.0,0.0,0.0,30.3875
405,2018-01-30,201.0625,4655.948916666667,0.0,54.34121621621622,24.56449890889589,0.0,0.0,0.0,20.675
405,2018-01-31,278.71875,5996.583333333333,0.0,75.3293918918919,26.43914155977709,0.0,0.0,0.0,19.392500000000002
405,2018-02-01,145.38541666666666,3362.1067083333332,0.0,39.29335585585586,24.597693754209157,0.0,0.0,0.0,35.660000000000004
405,2018-02-02,200.88541666666666,4702.740833333333,0.0,54.29335585585585,24.298664381120066,0.0,0.0,0.0,13.700000000000005
405,2018-02-03,200.78125,4801.474999999999,0.0,54.265202702702695,23.78666299591966,0.0,0.0,0.0,18.4175
405,2018-02-04,142.47916666666666,3715.400875,0.0,38.50788288288288,21.81376977405044,0.0,0.0,0.0,31.594999999999995
405,2018-02-05,186.01041666666666,4416.839,0.0,50.273085585585584,23.955803086148762,0.0,0.0,0.0,18.785
405,2018-02-06,93.01041666666667,2125.356375,0.0,25.137950450450454,24.89343715226216,0.0,0.0,0.0,18.9875
405,2018-02-07,169.41666666666666,4110.1897500000005,0.0,45.788288288288285,23.44656891381285,0.0,0.0,0.0,17.8325
405,2018-02-08,186.72916666666666,4141.531541666666,0.0,50.46734234234235,25.646979441525776,0.0,0.0,0.0,19.587500000000002
405,2018-02-09,186.91666666666666,4292.354708333333,0.0,50.51801801801802,24.770653354703757,0.0,0.0,0.0,19.032500000000002
405,2018-02-10,187.10416666666666,4489.675708333333,0.0,50.56869369369369,23.705740396351505,0.0,0.0,0.0,29.547499999999996
405,2018-02-11,134.27083333333334,3237.3279583333333,0.0,36.289414414414416,23.592829233701064,0.0,0.0,0.0,31.287499999999994
405,2018-02-12,177.02083333333334,3933.6162916666667,0.0,47.84346846846847,25.598671356880104,0.0,0.0,0.0,27.694999999999997
405,2018-02-13,187.13541666666666,4151.978833333334,0.0,50.57713963963963,25.638103449039473,0.0,0.0,0.0,22.1675
405,2018-02-14,198.89583333333334,4557.06775,0.0,53.755630630630634,24.827056797896216,0.0,0.0,0.0,35.87749999999999
405,2018-02-15,187.0625,4131.084374999999,0.0,50.557432432432435,25.757737135704634,0.0,0.0,0.0,42.665
405,2018-02-16,187.125,4520.870208333333,0.0,50.57432432432433,23.54478951945876,0.0,0.0,0.0,34.54250000000001
405,2018-02-17,186.72916666666666,4390.9415,0.0,50.46734234234235,24.190204835467643,0.0,0.0,0.0,27.642500000000002
405,2018-02-18,187.11458333333334,4739.085708333333,0.0,50.571509009009006,22.459398015447608,0.0,0.0,0.0,30.92
405,2018-02-19,101.40625,2525.58975,0.0,27.407094594594593,22.839519050286505,0.0,0.0,0.0,38.412499999999994
405,2018-02-20,186.04166666666666,4619.45725,0.0,50.281531531531535,22.908903722161057,0.0,0.0,0.0,57.125
405,2018-02-21,185.875,4333.702333333334,0.0,50.236486486486484,24.39759072054403,0.0,0.0,0.0,51.919999999999995
405,2018-02-22,185.82291666666666,3933.7634166666667,0.0,50.22240990990991,26.87052013585266,0.0,0.0,0.0,32.7875
405,2018-02-23,162.83333333333334,3902.4215416666666,0.0,44.009009009009006,23.7352697008276,0.0,0.0,0.0,35.51428571428571
405,2018-02-24,186.20833333333334,4401.388791666667,0.0,50.32657657657658,24.065473867018987,0.0,0.0,0.0,38.637499999999996
405,2018-02-25,127.88541666666667,3310.0175,0.0,34.563626126126124,21.977372581027808,0.0,0.0,0.0,40.669999999999995
405,2018-02-26,42.177083333333336,779.572,0.0,11.399211711711711,30.775516440787737,0.0,0.0,0.0,38.667500000000004
405,2018-02-27,188.89583333333334,4151.831625,0.0,51.052927927927925,25.880203301302657,0.0,0.0,0.0,41.239999999999995
405,2018-02-28,187.07291666666666,4458.628041666667,0.0,50.560247747747745,23.86682848836855,0.0,0.0,0.0,49.452500000000015
405,2018-03-01,186.86458333333334,4442.8836249999995,0.0,50.50394144144145,23.924732851728574,0.0,0.0,0.0,37.205000000000005
405,2018-03-02,104.25,2302.077041666667,0.0,28.175675675675677,25.759726510745757,0.0,0.0,0.0,29.457499999999996
405,2018-03-03,187.02083333333334,4359.747,0.0,50.546171171171174,24.40134347882521,0.0,0.0,0.0,31.167500000000008
405,2018-03-04,186.8125,4328.405083333333,0.0,50.48986486486486,24.55065434899125,0.0,0.0,0.0,30.770000000000007
405,2018-03-05,117.69791666666667,2868.4365416666665,0.0,31.81024774774775,23.34041464448372,0.0,0.0,0.0,29.052500000000006
405,2018-03-06,187.11458333333334,4525.873166666667,0.0,50.571509009009006,23.51745359032438,0.0,0.0,0.0,33.342499999999994
405,2018-03-07,186.96875,4526.167541666667,0.0,50.53209459459459,23.4975962141481,0.0,0.0,0.0,32.525
405,2018-03-08,186.86458333333334,4474.078291666667,0.0,50.50394144144145,23.7579221663213,0.0,0.0,0.0,30.2225
405,2018-03-09,118.02083333333333,2728.0605833333334,0.0,31.89752252252252,24.608758485029167,0.0,0.0,0.0,29.862499999999997
405,2018-03-10,24.135416666666668,363.7414166666667,0.0,6.523085585585586,37.743927099921635,0.0,0.0,0.0,28.962499999999995
405,2018-03-11,202.0,4458.481083333333,0.0,54.59459459459459,25.77208048787467,0.0,0.0,0.0,27.17130434782608
405,2018-03-12,210.28125,4775.5775,0.0,56.832770270270274,25.047229235626478,0.0,0.0,0.0,26.50250000000001
405,2018-03-13,214.19791666666666,4312.807916666667,0.0,57.891328828828826,28.251412370975,0.0,0.0,0.0,29.060000000000002
405,2018-03-14,186.65625,3923.316125,0.0,50.44763513513514,27.06289615522634,0.0,0.0,0.0,28.78250000000001
405,2018-03-15,187.19791666666666,4224.6682083333335,0.0,50.594031531531535,25.205391211672108,0.0,0.0,0.0,29.922499999999996
405,2018-03-16,209.52083333333334,4723.635583333334,0.0,56.62725225225225,25.23108142556462,0.0,0.0,0.0,25.317499999999992
405,2018-03-17,259.0416666666667,5554.855375,0.0,70.01126126126125,26.526619466167865,0.0,0.0,0.0,26.41250000000001
405,2018-03-18,299.7708333333333,6209.64875,0.0,81.01914414414414,27.460432824177232,0.0,0.0,0.0,22.257499999999997
405,2018-03-19,275.4375,5809.709708333333,0.0,74.44256756756756,26.968306355352684,0.0,0.0,0.0,22.212500000000002
405,2018-03-20,281.7291666666667,5944.494166666666,0.0,76.14301801801801,26.958886068195977,0.0,0.0,0.0,22.587500000000002
405,2018-03-21,319.6979166666667,6739.810750000001,0.0,86.40484234234235,26.982186643330035,0.0,0.0,0.0,27.245
405,2018-03-22,301.5625,6240.843375,0.0,81.50337837837837,27.486477672311928,0.0,0.0,0.0,31.444999999999997
405,2018-03-23,287.59375,5980.986,0.0,77.72804054054055,27.352164251568777,0.0,0.0,0.0,31.932500000000008
405,2018-03-24,267.5729166666667,5892.699291666667,0.0,72.3170045045045,25.829316339367008,0.0,0.0,0.0,27.38
405,2018-03-25,324.8645833333333,7036.012625,0.0,87.80123873873875,26.263995485574394,0.0,0.0,0.0,29.1575
405,2018-03-26,316.6041666666667,6308.38275,0.0,85.5686936936937,28.548521960279317,0.0,0.0,0.0,34.1375
405,2018-03-27,248.02083333333334,5373.13175,0.0,67.03265765765765,26.257036664159806,0.0,0.0,0.0,36.57500000000002
405,2018-03-28,350.5729166666667,7035.718416666667,0.0,94.74943693693693,28.34359605573407,0.0,0.0,0.0,38.8325
405,2018-03-29,251.9375,5549.705083333333,0.0,68.09121621621622,25.82307451742819,0.0,0.0,0.0,43.160000000000004
405,2018-03-30,266.5104166666667,5710.6815,0.0,72.02984234234235,26.546745547016688,0.0,0.0,0.0,39.402499999999996
405,2018-03-31,218.80208333333334,4952.151083333333,0.0,59.13569819819819,25.13290008894507,0.0,0.0,0.0,41.40500000000001
405,2018-04-01,343.6458333333333,7254.080999999999,0.0,92.87725225225225,26.94720459574564,0.0,0.0,0.0,35.945
405,2018-04-02,253.66666666666666,5487.315791666667,0.0,68.55855855855856,26.295927013110536,0.0,0.0,0.0,35.72
405,2018-04-03,350.90625,7280.125499999999,0.0,94.83952702702703,27.418094904407898,0.0,0.0,0.0,36.552500000000016
405,2018-04-04,280.375,6095.31725,0.0,75.77702702702702,26.165438039067336,0.0,0.0,0.0,41.96
405,2018-04-05,313.875,6635.779374999999,0.0,84.83108108108108,26.906042592773815,0.0,0.0,0.0,27.91478260869566
405,2018-04-06,315.59375,6666.973958333333,0.0,85.29560810810811,26.92679556176707,0.0,0.0,0.0,33.125
405,2018-04-07,268.3229166666667,5804.412583333334,0.0,72.5197072072072,26.295687445700132,0.0,0.0,0.0,29.525000000000002
405,2018-04-08,307.5520833333333,6453.908791666666,0.0,83.12218468468468,27.106964536282646,0.0,0.0,0.0,28.257499999999997
405,2018-04-09,250.05208333333334,5357.387333333333,0.0,67.58164414414415,26.549874261367783,0.0,0.0,0.0,30.5675
405,2018-04-10,345.7291666666667,7061.91025,0.0,93.44031531531532,27.84831119958733,0.0,0.0,0.0,32.975
405,2018-04-11,260.3958333333333,5705.678500000001,0.0,70.37725225225225,25.96042343800323,0.0,0.0,0.0,36.10249999999999
405,2018-04-12,350.9270833333333,7311.320291666667,0.0,94.84515765765765,27.30273255802611,0.0,0.0,0.0,42.10999999999999
405,2018-04-13,311.5416666666667,6490.253458333334,0.0,84.20045045045045,27.304832678711794,0.0,0.0,0.0,44.3075
405,2018-04-14,298.5416666666667,6168.153833333334,0.0,80.68693693693693,27.53181194527961,0.0,0.0,0.0,38.945
405,2018-04-15,350.9375,7092.957625,0.0,94.84797297297297,28.144105529837653,0.0,0.0,0.0,32.5325
405,2018-04-16,302.7604166666667,6391.519458333333,0.0,81.82713963963964,26.945113464271202,0.0,0.0,0.0,38.37499999999999
405,2018-04-17,330.4895833333333,7035.718333333333,0.0,89.321509009009,26.71987171925033,0.0,0.0,0.0,33.83
405,2018-04-18,281.1770833333333,6007.030583333333,0.0,75.99380630630631,26.62595026787616,0.0,0.0,0.0,36.29
405,2018-04-19,249.85416666666666,5508.210416666666,0.0,67.52815315315316,25.802459913691973,0.0,0.0,0.0,33.1325
405,2018-04-20,318.90625,6739.516375,0.0,86.19087837837837,26.91654639808384,0.0,0.0,0.0,34.85750000000001
405,2018-04-21,299.7395833333333,6391.6665,0.0,81.0106981981982,26.67565122796135,0.0,0.0,0.0,41.54749999999999
405,2018-04-22,306.0729166666667,6334.28025,0.0,82.72240990990991,27.486071117638904,0.0,0.0,0.0,45.0875
405,2018-04-23,347.53125,7347.812125,0.0,93.92736486486486,26.90424796006879,0.0,0.0,0.0,51.58999999999998
405,2018-04-24,317.03125,6812.352916666667,0.0,85.68412162162163,26.472196158118887,0.0,0.0,0.0,60.800000000000004
405,2018-04-25,306.5416666666667,6505.8507083333325,0.0,82.8490990990991,26.802200953090406,0.0,0.0,0.0,51.4925
405,2018-04-26,332.1145833333333,6973.47625,0.0,89.7606981981982,27.090914016680145,0.0,0.0,0.0,45.67249999999999
405,2018-04-27,275.3229166666667,6038.078166666666,0.0,74.4115990990991,25.93753312024677,0.0,0.0,0.0,47.37500000000001
405,2018-04-28,347.59375,7207.289041666667,0.0,93.94425675675676,27.433742467557597,0.0,0.0,0.0,48.79249999999999
405,2018-04-29,347.96875,7389.306791666667,0.0,94.0456081081081,26.786846119524643,0.0,0.0,0.0,37.5875
405,2018-04-30,242.5,5128.7245,0.0,65.54054054054053,26.895982292153402,0.0,0.0,0.0,44.907500000000006
405,2018-05-01,338.8333333333333,7321.6203749999995,0.0,91.57657657657657,26.324732036444114,0.0,0.0,0.0,57.169999999999995
405,2018-05-02,331.375,7472.296375000001,0.0,89.5608108108108,25.226133490099063,0.0,0.0,0.0,70.86500000000001
405,2018-05-03,280.2708333333333,6526.598166666667,0.0,75.74887387387388,24.427333855997997,0.0,0.0,0.0,67.60249999999999
405,2018-05-04,324.9375,7264.5282916666665,0.0,87.82094594594595,25.44353519305988,0.0,0.0,0.0,65.59249999999999
405,2018-05-05,334.9166666666667,7576.327583333333,0.0,90.51801801801803,25.14566084866542,0.0,0.0,0.0,61.04749999999999
405,2018-05-06,343.5729166666667,7404.757041666667,0.0,92.85754504504504,26.393266697453555,0.0,0.0,0.0,62.20250000000001
405,2018-05-07,344.375,7145.193916666667,0.0,93.07432432432432,27.4159080147195,0.0,0.0,0.0,56.1275
405,2018-05-08,220.09375,4629.904333333333,0.0,59.4847972972973,27.04087437767793,0.0,0.0,0.0,58.2275
405,2018-05-09,299.1770833333333,6828.097375,0.0,80.85867117117117,24.923765468333624,0.0,0.0,0.0,67.37749999999998
405,2018-05-10,315.4166666666667,7176.2415,0.0,85.24774774774775,25.00187791741525,0.0,0.0,0.0,65.165
405,2018-05-11,305.84375,6672.124041666667,0.0,82.66047297297298,26.074772996607642,0.0,0.0,0.0,48.50000000000001
405,2018-05-12,303.65625,6531.748250000001,0.0,82.06925675675676,26.444650078943255,0.0,0.0,0.0,47.07500000000001
405,2018-05-13,300.40625,6386.222333333334,0.0,81.19087837837839,26.7577731595314,0.0,0.0,0.0,54.335
405,2018-05-14,360.4375,7851.782208333333,0.0,97.41554054054053,26.112398324768865,0.0,0.0,0.0,63.410000000000004
405,2018-05-15,335.6145833333333,7384.009625,0.0,90.70664414414415,25.854349039093755,0.0,0.0,0.0,61.16
405,2018-05-16,291.1770833333333,6599.43475,0.0,78.696509009009,25.097790519525592,0.0,0.0,0.0,61.6775
405,2018-05-17,309.3333333333333,7030.715541666667,0.0,83.6036036036036,25.027198166148402,0.0,0.0,0.0,65.0
405,2018-05-18,323.8645833333333,7207.436166666666,0.0,87.53096846846847,25.56040264888152,0.0,0.0,0.0,59.62250000000001
405,2018-05-19,347.8541666666667,7597.075125,0.0,94.01463963963964,26.045687568330962,0.0,0.0,0.0,55.714999999999996
405,2018-05-20,324.6041666666667,7061.762916666667,0.0,87.73085585585586,26.147248543717232,0.0,0.0,0.0,61.08499999999999
405,2018-05-21,365.34375,7872.529666666666,0.0,98.74155405405406,26.398084468952355,0.0,0.0,0.0,59.99000000000001
405,2018-05-22,255.14583333333334,5669.186666666667,0.0,68.95833333333333,25.600754287113105,0.0,0.0,0.0,59.9075
405,2018-05-23,309.2916666666667,6853.994708333333,0.0,83.59234234234233,25.6690320330002,0.0,0.0,0.0,64.175
405,2018-05-24,335.375,7420.354416666666,0.0,90.64189189189189,25.709348698786883,0.0,0.0,0.0,65.135
405,2018-05-25,336.5,7706.109041666667,0.0,90.94594594594595,24.839048556373434,0.0,0.0,0.0,71.99000000000001
405,2018-05-26,333.7708333333333,7617.822375,0.0,90.20833333333333,24.923129780174804,0.0,0.0,0.0,72.4475
405,2018-05-27,269.375,6235.546208333333,0.0,72.80405405405406,24.573545612072785,0.0,0.0,0.0,65.93750000000001
405,2018-05-28,177.21875,4333.8495416666665,0.0,47.89695945945946,23.260598071639333,0.0,0.0,0.0,69.305
405,2018-05-29,361.6145833333333,8407.694541666666,0.0,97.73367117117117,24.46549738457418,0.0,0.0,0.0,72.40249999999999
405,2018-05-30,322.375,7565.880375,0.0,87.12837837837839,24.237449806802335,0.0,0.0,0.0,75.2975
405,2018-05-31,316.0625,7779.092833333333,0.0,85.4222972972973,23.111549028735293,0.0,0.0,0.0,73.62499999999999
405,2018-06-01,362.8854166666667,8267.318666666666,0.0,98.07713963963964,24.96835183247913,0.0,0.0,0.0,73.91749999999999
405,2018-06-02,310.8541666666667,7098.401999999999,0.0,84.01463963963964,24.910425164079967,0.0,0.0,0.0,65.5475
405,2018-06-03,310.7916666666667,7228.036291666667,0.0,83.99774774774775,24.458739910595778,0.0,0.0,0.0,60.60500000000001
405,2018-06-04,326.5208333333333,7742.601041666666,0.0,88.24887387387388,23.988829209750477,0.0,0.0,0.0,59.824999999999996
405,2018-06-05,197.07291666666666,4406.5389583333335,0.0,53.262950450450454,25.439839555990662,0.0,0.0,0.0,55.714999999999996
405,2018-06-06,148.39583333333334,3278.822791666667,0.0,40.10698198198198,25.74475715562226,0.0,0.0,0.0,56.074999999999996
405,2018-06-07,350.9479166666667,7534.685708333333,0.0,94.85078828828829,26.49491710624345,0.0,0.0,0.0,60.7775
405,2018-06-08,305.3645833333333,6931.981583333333,0.0,82.53096846846847,25.057994129280104,0.0,0.0,0.0,65.795
405,2018-06-09,360.4375,7877.679666666667,0.0,97.41554054054053,26.026555186152738,0.0,0.0,0.0,63.12500000000001
405,2018-06-10,299.8645833333333,6744.960749999999,0.0,81.04448198198199,25.288949307245577,0.0,0.0,0.0,65.78750000000001
405,2018-06-11,360.375,8012.758416666667,0.0,97.39864864864865,25.58336366083503,0.0,0.0,0.0,63.665
405,2018-06-12,289.46875,6583.837375,0.0,78.23479729729729,25.009650843378147,0.0,0.0,0.0,68.47999999999999
405,2018-06-13,299.5520833333333,7191.691750000001,0.0,80.96002252252252,23.693341704953415,0.0,0.0,0.0,70.655
405,2018-06-14,325.0833333333333,7217.736208333333,0.0,87.86036036036036,25.619977063945797,0.0,0.0,0.0,61.879999999999995
405,2018-06-15,319.4583333333333,7139.749708333333,0.0,86.34009009009009,25.451669320986685,0.0,0.0,0.0,63.93500000000001
405,2018-06-16,325.9479166666667,7222.88625,0.0,88.09403153153154,25.66979923442039,0.0,0.0,0.0,67.74499999999999
405,2018-06-17,310.2604166666667,7082.804625,0.0,83.85416666666666,24.917596398317833,0.0,0.0,0.0,73.6175
405,2018-06-18,161.52083333333334,3959.5136666666663,0.0,43.65427927927928,23.204474529602024,0.0,0.0,0.0,79.80499999999999
405,2018-06-19,316.9791666666667,7020.268166666666,0.0,85.67004504504504,25.683964158001025,0.0,0.0,0.0,66.275
405,2018-06-20,371.0208333333333,8179.031749999999,0.0,100.27590090090091,25.803667697109884,0.0,0.0,0.0,63.0425
405,2018-06-21,259.4791666666667,6022.6279583333335,0.0,70.1295045045045,24.507640240557322,0.0,0.0,0.0,63.410000000000004
405,2018-06-22,332.65625,7628.269708333333,0.0,89.9070945945946,24.80588269381076,0.0,0.0,0.0,64.91000000000001
405,2018-06-23,321.5416666666667,7212.586083333333,0.0,86.90315315315316,25.358951136570106,0.0,0.0,0.0,63.455000000000005
405,2018-06-24,276.9375,6687.721541666667,0.0,74.84797297297298,23.555299105761087,0.0,0.0,0.0,63.68749999999999
405,2018-06-25,371.03125,8049.25025,0.0,100.27871621621622,26.220447389908564,0.0,0.0,0.0,63.8825
405,2018-06-26,202.65625,5024.8405416666665,0.0,54.77195945945946,22.94154993624881,0.0,0.0,0.0,64.46
405,2018-06-27,200.90625,5217.1585000000005,0.0,54.29898648648649,21.905060364756025,0.0,0.0,0.0,65.5475
405,2018-06-28,284.2083333333333,6958.026041666667,0.0,76.81306306306305,23.234631868722747,0.0,0.0,0.0,70.46
405,2018-06-29,304.7395833333333,6921.53425,0.0,82.36204954954955,25.0444521005023,0.0,0.0,0.0,75.06500000000001
405,2018-06-30,283.4270833333333,6926.831375000001,0.0,76.60191441441442,23.275111496336148,0.0,0.0,0.0,79.5875
405,2018-07-01,293.7083333333333,7108.554958333333,0.0,79.38063063063063,23.502820370252735,0.0,0.0,0.0,83.53250000000001
405,2018-07-02,270.46875,6537.192458333334,0.0,73.09966216216216,23.534818900562808,0.0,0.0,0.0,80.6825
405,2018-07-03,183.05208333333334,4396.091666666666,0.0,49.47353603603604,23.68606813312077,0.0,0.0,0.0,77.5475
405,2018-07-04,290.7083333333333,7093.104708333333,0.0,78.56981981981981,23.313428615187252,0.0,0.0,0.0,78.47
405,2018-07-05,318.875,7778.9456666666665,0.0,86.18243243243244,23.317649581217882,0.0,0.0,0.0,80.33749999999999
405,2018-07-06,217.82291666666666,5087.2297499999995,0.0,58.87105855855855,24.35607233266571,0.0,0.0,0.0,70.79
405,2018-07-07,223.47916666666666,5430.2238333333335,0.0,60.39977477477477,23.410158256316606,0.0,0.0,0.0,65.21
405,2018-07-08,289.46875,6957.87875,0.0,78.23479729729729,23.665183006865895,0.0,0.0,0.0,70.13749999999999
405,2018-07-09,308.7083333333333,7612.672416666667,0.0,83.4346846846847,23.067272656225587,0.0,0.0,0.0,75.01249999999999
405,2018-07-10,218.05208333333334,5554.855333333333,0.0,58.9329954954955,22.32916718073146,0.0,0.0,0.0,75.41000000000001
405,2018-07-11,273.5729166666667,6578.5401249999995,0.0,73.93862612612612,23.655308190010047,0.0,0.0,0.0,70.5425
405,2018-07-12,244.34375,5944.641291666667,0.0,66.03885135135134,23.380867401790454,0.0,0.0,0.0,69.69500000000001
405,2018-07-13,262.8958333333333,6454.0557499999995,0.0,71.05292792792793,23.17053322547523,0.0,0.0,0.0,74.19500000000001
405,2018-07-14,296.0520833333333,7196.841791666667,0.0,80.01407657657657,23.39974926192982,0.0,0.0,0.0,78.53000000000002
405,2018-07-15,280.5520833333333,6942.281708333333,0.0,75.82488738738739,22.987741414259606,0.0,0.0,0.0,78.2975
405,2018-07-16,300.4375,7191.691583333333,0.0,81.19932432432432,23.763375084019117,0.0,0.0,0.0,77.99750000000002
405,2018-07-17,339.9479166666667,8002.45825,0.0,91.87781531531532,24.164288092002508,0.0,0.0,0.0,74.18749999999999
405,2018-07-18,337.4583333333333,7410.054291666667,0.0,91.20495495495496,25.905012440595232,0.0,0.0,0.0,67.4525
405,2018-07-19,370.8541666666667,8314.110625,0.0,100.23085585585585,25.373034028586254,0.0,0.0,0.0,66.87499999999999
405,2018-07-20,259.4479166666667,6168.006833333333,0.0,70.12105855855856,23.927117341426786,0.0,0.0,0.0,73.205
405,2018-07-21,366.7083333333333,8433.886291666668,0.0,99.11036036036036,24.73307279672718,0.0,0.0,0.0,72.6575
405,2018-07-22,277.2083333333333,6749.963583333333,0.0,74.92117117117118,23.360917185853623,0.0,0.0,0.0,73.58749999999999
405,2018-07-23,298.2916666666667,7410.201208333333,0.0,80.61936936936937,22.897926558962997,0.0,0.0,0.0,75.4925
405,2018-07-24,130.71875,2940.9788750000002,0.0,35.329391891891895,25.283140563757588,0.0,0.0,0.0,74.33
405,2018-07-25,224.5,6427.864041666667,0.0,60.67567567567568,19.86711021041159,0.0,0.0,0.0,72.1025
405,2018-07-26,216.85416666666666,5934.194125000001,0.0,58.60923423423423,20.786963802304363,0.0,0.0,0.0,74.49500000000002
405,2018-07-27,200.9375,5477.016,0.0,54.307432432432435,20.86901844301106,0.0,0.0,0.0,72.6575
405,2018-07-28,201.40625,5383.579041666667,0.0,54.43412162162162,21.280747929020606,0.0,0.0,0.0,70.1075
405,2018-07-29,200.94791666666666,5185.816541666666,0.0,54.31024774774775,22.042020257653036,0.0,0.0,0.0,69.56750000000001
405,2018-07-30,298.65625,7212.586125000001,0.0,80.7179054054054,23.554052217065667,0.0,0.0,0.0,69.67999999999999
405,2018-07-31,302.9375,7248.930833333333,0.0,81.875,23.77191228315624,0.0,0.0,0.0,72.6575
405,2018-08-01,259.2395833333333,6698.168791666667,0.0,70.06475225225225,22.015586782899177,0.0,0.0,0.0,76.00999999999999
405,2018-08-02,367.5,8724.644041666666,0.0,99.32432432432432,23.96043311356299,0.0,0.0,0.0,74.465
405,2018-08-03,301.65625,7093.104708333333,0.0,81.52871621621621,24.19139957242395,0.0,0.0,0.0,73.4225
405,2018-08-04,314.3229166666667,7633.419583333333,0.0,84.95213963963964,23.422969283771376,0.0,0.0,0.0,75.365
405,2018-08-05,329.375,8137.684166666667,0.0,89.02027027027027,23.023685280650586,0.0,0.0,0.0,77.2475
405,2018-08-06,321.1979166666667,7809.993208333333,0.0,86.81024774774775,23.39414090684113,0.0,0.0,0.0,77.62999999999998
405,2018-08-07,300.375,7430.801583333334,0.0,81.18243243243242,22.99392744966197,0.0,0.0,0.0,73.34749999999998
405,2018-08-08,367.625,8589.565125,0.0,99.35810810810811,24.34551122478004,0.0,0.0,0.0,72.16999999999997
405,2018-08-09,225.76041666666666,5549.705291666666,0.0,61.016328828828826,23.139976556963372,0.0,0.0,0.0,73.25750000000001
405,2018-08-10,201.3125,5383.431875,0.0,54.40878378378379,21.271423708072216,0.0,0.0,0.0,71.6675
405,2018-08-11,201.1875,5456.121291666666,0.0,54.37499999999999,20.975002228193073,0.0,0.0,0.0,67.1675
405,2018-08-12,201.08333333333334,5669.333875,0.0,54.346846846846844,20.175721751398488,0.0,0.0,0.0,71.33
405,2018-08-13,200.94791666666666,5731.575916666666,0.0,54.31024774774775,19.94318402579341,0.0,0.0,0.0,70.6925
405,2018-08-14,201.26041666666666,5404.17925,0.0,54.394707207207205,21.18427764596364,0.0,0.0,0.0,70.265
405,2018-08-15,200.71875,5544.55525,0.0,54.24831081081081,20.59236683140636,0.0,0.0,0.0,75.92
405,2018-08-16,271.6979166666667,6770.8580833333335,0.0,73.43186936936938,22.825885536968148,0.0,0.0,0.0,77.0825
405,2018-08-17,295.4166666666667,7254.080958333333,0.0,79.84234234234235,23.1652842293107,0.0,0.0,0.0,74.50250000000001
405,2018-08-18,252.34375,6105.6175,0.0,68.20101351351352,23.509749252771453,0.0,0.0,0.0,67.89500000000001
405,2018-08-19,313.875,7555.433041666667,0.0,84.83108108108108,23.631016450728143,0.0,0.0,0.0,66.995
405,2018-08-20,312.6458333333333,7441.248916666666,0.0,84.49887387387388,23.89966704775189,0.0,0.0,0.0,69.215
405,2018-08-21,282.375,6770.857958333333,0.0,76.31756756756756,23.722889106292545,0.0,0.0,0.0,70.115
405,2018-08-22,319.0208333333333,7612.67225,0.0,86.22184684684684,23.83784275328257,0.0,0.0,0.0,69.515
405,2018-08-23,289.8645833333333,6744.813708333334,0.0,78.34177927927928,24.446136584774752,0.0,0.0,0.0,65.075
405,2018-08-24,328.9583333333333,7685.508916666667,0.0,88.90765765765765,24.347439747547114,0.0,0.0,0.0,70.3775
405,2018-08-25,305.3541666666667,7337.217583333334,0.0,82.52815315315316,23.673228509234352,0.0,0.0,0.0,70.10749999999999
405,2018-08-26,330.6666666666667,8033.652958333333,0.0,89.36936936936937,23.41328698137396,0.0,0.0,0.0,73.505
405,2018-08-27,270.3020833333333,6531.748208333333,0.0,73.05461711711712,23.539920732596283,0.0,0.0,0.0,75.71
405,2018-08-28,363.8333333333333,8880.617208333333,0.0,98.33333333333333,23.304745934051923,0.0,0.0,0.0,82.46749999999999
405,2018-08-29,287.1354166666667,7196.841583333334,0.0,77.60416666666666,22.694982832303168,0.0,0.0,0.0,79.92695652173913
405,2018-08-30,300.3229166666667,7181.391458333333,0.0,81.16835585585585,23.788382342763445,0.0,0.0,0.0,68.56249999999999
405,2018-08-31,261.0729166666667,6012.180708333333,0.0,70.56024774774775,24.701016924643294,0.0,0.0,0.0,64.78250000000001
405,2018-09-01,332.1145833333333,7950.3692083333335,0.0,89.7606981981982,23.762147459528443,0.0,0.0,0.0,72.4475
405,2018-09-02,282.5520833333333,7108.555,0.0,76.36542792792793,22.610086494762687,0.0,0.0,0.0,77.0975
405,2018-09-03,201.36458333333334,5341.9371249999995,0.0,54.42286036036036,21.442200548696604,0.0,0.0,0.0,76.9475
405,2018-09-04,201.0625,5295.145125,0.0,54.34121621621622,21.599228988711307,0.0,0.0,0.0,75.83000000000001
405,2018-09-05,320.0,7742.600916666666,0.0,86.48648648648648,23.509757073341774,0.0,0.0,0.0,79.955
405,2018-09-06,347.8229166666667,7971.263625,0.0,94.00619369369369,24.820816172319507,0.0,0.0,0.0,75.515
405,2018-09-07,252.55208333333334,5757.473416666667,0.0,68.25731981981981,24.95192474305003,0.0,0.0,0.0,65.88499999999999
405,2018-09-08,299.8854166666667,6807.202875,0.0,81.05011261261261,25.059458974998677,0.0,0.0,0.0,57.995
405,2018-09-09,298.2083333333333,6880.0394166666665,0.0,80.59684684684684,24.655504133719454,0.0,0.0,0.0,52.26499999999999
405,2018-09-10,271.34375,6365.47475,0.0,73.33614864864865,24.247896009903528,0.0,0.0,0.0,53.4275
405,2018-09-11,304.7083333333333,7228.183416666667,0.0,82.3536036036036,23.979504524578893,0.0,0.0,0.0,62.202500000000015
405,2018-09-12,305.9375,6957.879083333333,0.0,82.6858108108108,25.011565425666294,0.0,0.0,0.0,66.56000000000002
405,2018-09-13,338.8645833333333,8137.537,0.0,91.58502252252252,23.68744627349911,0.0,0.0,0.0,71.2025
405,2018-09-14,253.27083333333334,6079.72,0.0,68.45157657657658,23.696632799061653,0.0,0.0,0.0,72.6275
405,2018-09-15,362.8125,8386.947083333334,0.0,98.05743243243244,24.607266708540596,0.0,0.0,0.0,73.78999999999999
405,2018-09-16,303.40625,7243.780833333333,0.0,82.0016891891892,23.825622628928702,0.0,0.0,0.0,74.465
405,2018-09-17,267.9479166666667,6729.363458333333,0.0,72.41835585585585,22.649646960066512,0.0,0.0,0.0,72.00500000000001
405,2018-09-18,317.65625,7477.593541666666,0.0,85.85304054054053,24.16465438176147,0.0,0.0,0.0,70.88000000000001
405,2018-09-19,181.04166666666666,4245.415583333333,0.0,48.93018018018018,24.257350711791652,0.0,0.0,0.0,64.385
405,2018-09-20,68.48958333333333,1517.3549999999998,0.0,18.5106981981982,25.675704094368896,0.0,0.0,0.0,60.597500000000004
405,2018-09-21,13.447916666666666,316.9494583333333,0.0,3.6345720720720722,24.13515171823969,0.0,0.0,0.0,72.425
405,2018-09-22,48.458333333333336,1148.4635416666667,0.0,13.096846846846846,24.00138470027135,0.0,0.0,0.0,56.6675
405,2018-09-23,67.13541666666667,1590.0444166666666,0.0,18.144707207207208,24.017481805496036,0.0,0.0,0.0,53.434999999999995
405,2018-09-24,93.54166666666667,2364.3192083333333,0.0,25.28153153153153,22.505259809255758,0.0,0.0,0.0,56.585
405,2018-09-25,87.82291666666667,2151.253875,0.0,23.735923423423426,23.2220859709343,0.0,0.0,0.0,57.7175
405,2018-09-26,31.364583333333332,846.96425,0.0,8.476914414414415,21.06490384465591,0.0,0.0,0.0,67.02499999999999
405,2018-09-27,145.90625,3543.8302083333333,0.0,39.43412162162162,23.419953457843544,0.0,0.0,0.0,55.29500000000001
405,2018-09-28,200.96875,5128.871708333333,0.0,54.31587837837838,22.289058970336725,0.0,0.0,0.0,59.21750000000001
405,2018-09-29,166.05208333333334,3954.363541666667,0.0,44.87894144144144,23.886513992497914,0.0,0.0,0.0,55.25
405,2018-09-30,176.76041666666666,4131.08425,0.0,47.773085585585584,24.339183354560948,0.0,0.0,0.0,52.75249999999999
405,2018-10-01,224.54166666666666,5087.229791666667,0.0,60.686936936936945,25.107335416900177,0.0,0.0,0.0,53.974999999999994
405,2018-10-02,127.46875,3227.0280416666665,0.0,34.45101351351351,22.46911803124116,0.0,0.0,0.0,59.449999999999996
405,2018-10-03,178.78125,4775.430333333333,0.0,48.31925675675676,21.295826192906457,0.0,0.0,0.0,54.949999999999996
405,2018-10-04,147.97916666666666,3720.698,0.0,39.99436936936937,22.623572952948315,0.0,0.0,0.0,60.70250000000001
405,2018-10-05,224.83333333333334,5981.1331666666665,0.0,60.765765765765764,21.3826863372982,0.0,0.0,0.0,50.389999999999986
405,2018-10-06,167.3125,3912.721708333333,0.0,45.21959459459459,24.32397041696924,0.0,0.0,0.0,62.2925
405,2018-10-07,138.6875,3320.4648333333334,0.0,37.48310810810811,23.758743692963876,0.0,0.0,0.0,59.9675
405,2018-10-08,126.33333333333333,2915.2285833333335,0.0,34.14414414414414,24.650763758957755,0.0,0.0,0.0,63.40250000000001
405,2018-10-09,62.322916666666664,1543.2524166666665,0.0,16.84403153153153,22.971843133172193,0.0,0.0,0.0,75.05750000000002
405,2018-10-10,90.23958333333333,2291.6297916666667,0.0,24.389076576576578,22.399465730797065,0.0,0.0,0.0,73.50500000000001
405,2018-10-11,79.82291666666667,2104.461875,0.0,21.57376126126126,21.57603152772197,0.0,0.0,0.0,67.265
405,2018-10-12,225.8125,5373.131666666667,0.0,61.03040540540541,23.905923966129,0.0,0.0,0.0,49.41499999999999
405,2018-10-13,184.98958333333334,3751.7455416666667,0.0,49.99718468468469,28.047808720177247,0.0,0.0,0.0,44.55500000000001
405,2018-10-14,147.5,3377.5568333333335,0.0,39.86486486486486,24.841304175439237,0.0,0.0,0.0,47.39749999999999
405,2018-10-15,138.80208333333334,3289.4172916666666,0.0,37.51407657657658,24.002808015916532,0.0,0.0,0.0,51.19249999999999
405,2018-10-16,194.625,4645.501916666667,0.0,52.601351351351354,23.831480319232817,0.0,0.0,0.0,44.495000000000005
405,2018-10-17,201.59375,4505.125875,0.0,54.48479729729729,25.453949117829406,0.0,0.0,0.0,44.8175
405,2018-10-18,208.55208333333334,4801.474999999999,0.0,56.365427927927925,24.707277812778596,0.0,0.0,0.0,38.23999999999999
405,2018-10-19,199.30208333333334,4764.9830833333335,0.0,53.865427927927925,23.792249924100524,0.0,0.0,0.0,49.535000000000004
405,2018-10-20,159.92708333333334,3772.4929583333337,0.0,43.22353603603604,24.114519737359203,0.0,0.0,0.0,50.94499999999999
405,2018-10-21,145.125,3315.4618750000004,0.0,39.222972972972975,24.8990760902657,0.0,0.0,0.0,37.40000000000001
405,2018-10-22,190.08333333333334,4115.486958333334,0.0,51.373873873873876,26.272889989888164,0.0,0.0,0.0,40.602499999999985
405,2018-10-23,92.78125,2016.175125,0.0,25.076013513513512,26.176827128711516,0.0,0.0,0.0,43.28
405,2018-10-24,225.45833333333334,4874.1645,0.0,60.93468468468468,26.311835654659944,0.0,0.0,0.0,39.987500000000004
405,2018-10-25,235.875,4993.645875,0.0,63.74999999999999,26.868858116616046,0.0,0.0,0.0,36.61250000000001
405,2018-10-26,45.520833333333336,976.8929583333334,0.0,12.302927927927929,26.506248346070784,0.0,0.0,0.0,36.73250000000001
405,2018-10-27,95.89583333333333,2135.6565416666667,0.0,25.917792792792792,25.541909695464387,0.0,0.0,0.0,38.074999999999996
405,2018-10-28,149.90625,3273.8199583333335,0.0,40.5152027027027,26.046536755311035,0.0,0.0,0.0,40.01000000000002
405,2018-10-29,185.72916666666666,4214.221041666667,0.0,50.19707207207207,25.069624950294372,0.0,0.0,0.0,41.9225
405,2018-10-30,224.77083333333334,4863.717250000001,0.0,60.748873873873876,26.28794722002212,0.0,0.0,0.0,39.650000000000006
405,2018-10-31,276.28125,6214.945875,0.0,74.6706081081081,25.287104270236306,0.0,0.0,0.0,48.10999999999999
405,2018-11-01,268.8020833333333,5788.815166666667,0.0,72.64921171171171,26.413623628872894,0.0,0.0,0.0,47.0825
405,2018-11-02,253.8125,5747.173208333334,0.0,68.59797297297298,25.12139536830414,0.0,0.0,0.0,48.8675
405,2018-11-03,174.83333333333334,3975.258208333333,0.0,47.252252252252255,25.017501396336623,0.0,0.0,0.0,41.915
405,2018-11-04,243.65625,4245.4155,0.0,65.85304054054055,32.64693335081101,0.0,0.0,0.0,41.037499999999994
405,2018-11-05,219.33333333333334,4484.378416666666,0.0,59.27927927927929,27.821940861951372,0.0,0.0,0.0,42.97249999999999
405,2018-11-06,272.0416666666667,5965.388833333333,0.0,73.52477477477477,25.940700996868056,0.0,0.0,0.0,49.625
405,2018-11-07,288.3958333333333,6214.945791666666,0.0,77.94481981981983,26.395912159750516,0.0,0.0,0.0,49.3775
405,2018-11-08,177.08333333333334,3892.1214999999997,0.0,47.86036036036036,25.88071898006724,0.0,0.0,0.0,41.5775
405,2018-11-09,179.38541666666666,3803.8347916666667,0.0,48.48254504504504,26.82566675541117,0.0,0.0,0.0,35.345
405,2018-11-10,87.47916666666667,1787.5125,0.0,23.64301801801802,27.838163913383667,0.0,0.0,0.0,34.46750000000001
405,2018-11-11,213.32291666666666,3959.660875,0.0,57.65484234234234,30.64534807261465,0.0,0.0,0.0,32.3675
405,2018-11-12,224.4375,4416.839,0.0,60.65878378378379,28.90472830229945,0.0,0.0,0.0,37.11499999999999
405,2018-11-13,260.8125,5497.910208333334,0.0,70.48986486486486,26.98458834870173,0.0,0.0,0.0,34.46
405,2018-11-14,154.71875,3211.2835,0.0,41.81587837837838,27.406232520942687,0.0,0.0,0.0,25.587499999999995
405,2018-11-15,163.55208333333334,3658.3086666666663,0.0,44.203265765765764,25.430843926267325,0.0,0.0,0.0,22.13
405,2018-11-16,200.66666666666666,4333.702416666666,0.0,54.234234234234236,26.339115590840667,0.0,0.0,0.0,30.14749999999999
405,2018-11-17,173.02083333333334,3471.1407916666667,0.0,46.76238738738739,28.353795846423964,0.0,0.0,0.0,35.27750000000001
405,2018-11-18,51.489583333333336,1106.8215,0.0,13.916103603603602,26.462253687197478,0.0,0.0,0.0,29.99749999999999
405,2018-11-19,218.375,4583.112458333333,0.0,59.02027027027027,27.103628875787916,0.0,0.0,0.0,33.529999999999994
405,2018-11-20,134.29166666666666,3040.0070416666663,0.0,36.29504504504504,25.128091922776846,0.0,0.0,0.0,30.627499999999998
405,2018-11-21,10.677083333333334,368.89145833333333,0.0,2.8856981981981984,16.464140780645916,0.0,0.0,0.0,26.705000000000002
405,2018-11-22,70.15625,1366.6788749999998,0.0,18.96114864864865,29.20013930973117,0.0,0.0,0.0,11.652499999999998
405,2018-11-23,106.5,2203.195875,0.0,28.783783783783782,27.496760813425176,0.0,0.0,0.0,15.417499999999999
405,2018-11-24,111.01041666666667,2421.5585416666668,0.0,30.002815315315317,26.07677008863925,0.0,0.0,0.0,30.905000000000012
405,2018-11-25,132.11458333333334,3263.372541666667,0.0,35.70664414414414,23.02868515926879,0.0,0.0,0.0,36.9725
405,2018-11-26,122.33333333333333,2925.5286666666666,0.0,33.06306306306306,23.78622317759244,0.0,0.0,0.0,37.0925
405,2018-11-27,138.83333333333334,3382.854125,0.0,37.52252252252252,23.345088159182087,0.0,0.0,0.0,32.62249999999999
405,2018-11-28,53.479166666666664,1236.7502916666667,0.0,14.45382882882883,24.59731187764134,0.0,0.0,0.0,31.4825
405,2018-11-29,82.79166666666667,1766.7650416666665,0.0,22.376126126126124,26.655870255275016,0.0,0.0,0.0,32.525
405,2018-11-30,160.71875,3356.809416666667,0.0,43.4375,27.234844444177437,0.0,0.0,0.0,32.27000000000001
405,2018-12-01,0.0,5.150041666666667,0.0,0.0,0.0,0.0,0.0,0.0,33.5675
405,2018-12-02,29.1875,633.8988333333333,0.0,7.888513513513513,26.191597213330304,0.0,0.0,0.0,38.75749999999999
405,2018-12-03,86.1875,1771.9151666666667,0.0,23.29391891891892,27.668549735874297,0.0,0.0,0.0,38.8475
405,2018-12-04,150.29166666666666,3071.054666666667,0.0,40.619369369369366,27.83763853185145,0.0,0.0,0.0,24.972499999999997
405,2018-12-05,82.02083333333333,2021.3252083333334,0.0,22.167792792792792,23.081978018889767,0.0,0.0,0.0,21.9875
405,2018-12-06,4.916666666666667,129.92866666666666,0.0,1.3288288288288288,21.52537973828374,0.0,0.0,0.0,30.777499999999993
