ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
405,2018-12-07,134.0625,2982.620833333333,0.0,36.233108108108105,25.567855591209632,0.0,0.0,0.0,24.087500000000002
405,2018-12-08,106.05208333333333,2395.5138333333334,0.0,28.662725225225227,25.18288946196628,0.0,0.0,0.0,22.505
405,2018-12-09,57.25,1314.7369166666667,0.0,15.472972972972974,24.76975273189953,0.0,0.0,0.0,25.6925
405,2018-12-10,88.39583333333333,2099.3119166666665,0.0,23.890765765765764,23.951894012785594,0.0,0.0,0.0,26.96749999999999
405,2018-12-11,82.57291666666667,1782.3624166666666,0.0,22.317004504504503,26.352792782961725,0.0,0.0,0.0,27.575000000000003
405,2018-12-12,130.32291666666666,3039.860041666667,0.0,35.222409909909906,24.386655333177046,0.0,0.0,0.0,28.400000000000006
405,2018-12-13,110.05208333333333,2530.73975,0.0,29.743806306306308,24.736361533333397,0.0,0.0,0.0,26.419999999999998
405,2018-12-14,107.20833333333333,2754.105208333333,0.0,28.975225225225227,22.142826434730072,0.0,0.0,0.0,39.605
405,2018-12-15,90.09375,2114.9092083333335,0.0,24.34966216216216,24.2319282185104,0.0,0.0,0.0,36.84499999999999
405,2018-12-16,116.59375,2592.8347916666667,0.0,31.511824324324323,25.57911197099506,0.0,0.0,0.0,32.90750000000001
405,2018-12-17,162.76041666666666,3730.9981666666667,0.0,43.9893018018018,24.814686636508814,0.0,0.0,0.0,34.309999999999995
405,2018-12-18,102.39583333333333,2172.00125,0.0,27.67454954954955,26.816818450009844,0.0,0.0,0.0,22.505
405,2018-12-19,93.5,2286.332625,0.0,25.270270270270267,23.262545477898986,0.0,0.0,0.0,27.290000000000003
405,2018-12-20,33.9375,795.0222083333333,0.0,9.172297297297298,24.282065390940602,0.0,0.0,0.0,34.36250000000001
405,2018-12-21,121.86458333333333,3029.5599166666666,0.0,32.936373873873876,22.881421414186516,0.0,0.0,0.0,46.70000000000001
405,2018-12-22,94.80208333333333,2094.014583333333,0.0,25.622184684684683,25.75272660403445,0.0,0.0,0.0,31.64749999999999
405,2018-12-23,95.875,2140.953666666667,0.0,25.91216216216216,25.473178930697703,0.0,0.0,0.0,27.50750000000001
405,2018-12-24,101.35416666666667,2312.3772083333333,0.0,27.39301801801802,24.93262269860227,0.0,0.0,0.0,31.782499999999995
405,2018-12-25,40.072916666666664,961.2956250000001,0.0,10.830518018018017,23.712591809505934,0.0,0.0,0.0,24.799999999999997
405,2018-12-26,122.66666666666667,2811.1973333333335,0.0,33.153153153153156,24.821056871931514,0.0,0.0,0.0,27.89
405,2018-12-27,42.177083333333336,982.1900833333334,0.0,11.399211711711711,24.426769634402344,0.0,0.0,0.0,24.462500000000006
405,2018-12-28,77.98958333333333,1735.570375,0.0,21.078265765765767,25.561092360070838,0.0,0.0,0.0,46.76000000000001
405,2018-12-29,41.21875,940.5481666666666,0.0,11.140202702702702,24.928653086878946,0.0,0.0,0.0,33.4475
405,2018-12-30,6.791666666666667,161.12333333333333,0.0,1.8355855855855856,23.9774482625456,0.0,0.0,0.0,24.807500000000005
405,2018-12-31,46.125,1034.1321666666665,0.0,12.466216216216216,25.371454776976442,0.0,0.0,0.0,31.107499999999998
405,2019-01-01,117.07291666666667,2837.2419166666664,0.0,31.64132882882883,23.471730429245405,0.0,0.0,0.0,37.80500000000001
405,2019-01-02,83.34375,2218.9403333333335,0.0,22.52533783783784,21.365470000620416,0.0,0.0,0.0,24.724999999999998
405,2019-01-03,41.822916666666664,1101.524375,0.0,11.30349099099099,21.597587522493292,0.0,0.0,0.0,33.275
405,2019-01-04,74.25,1584.8943333333334,0.0,20.06756756756757,26.64901634872398,0.0,0.0,0.0,36.027499999999996
405,2019-01-05,45.21875,940.5482499999999,0.0,12.221283783783782,27.347807293955057,0.0,0.0,0.0,32.99750000000001
405,2019-01-06,71.20833333333333,1548.5496249999999,0.0,19.245495495495497,26.15716859000312,0.0,0.0,0.0,30.980000000000004
405,2019-01-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.6175
405,2019-01-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.9575
405,2019-01-09,48.90625,1049.7295000000001,0.0,13.217905405405405,26.50159418053254,0.0,0.0,0.0,32.87000000000001
405,2019-01-10,67.01041666666667,1382.1290833333333,0.0,18.110923423423422,27.57901497060282,0.0,0.0,0.0,22.775000000000006
405,2019-01-11,61.875,1558.9968333333334,0.0,16.722972972972975,22.57641692879214,0.0,0.0,0.0,11.884999999999998
405,2019-01-12,76.89583333333333,1906.9937916666668,0.0,20.78265765765766,22.937103091571124,0.0,0.0,0.0,13.865000000000002
405,2019-01-13,119.66666666666667,2712.4633333333336,0.0,32.34234234234235,25.095413476147343,0.0,0.0,0.0,10.752500000000003
405,2019-01-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.565
405,2019-01-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.37
405,2019-01-16,94.42708333333333,2587.83175,0.0,25.520833333333332,20.756091492209432,0.0,0.0,0.0,27.244999999999994
405,2019-01-17,66.89583333333333,1751.1676666666665,0.0,18.079954954954953,21.729832377241117,0.0,0.0,0.0,12.867500000000001
405,2019-01-18,134.89583333333334,3476.290916666667,0.0,36.45833333333333,22.073309848692258,0.0,0.0,0.0,28.587500000000002
405,2019-01-19,135.625,3336.062125,0.0,36.6554054054054,23.125474869066874,0.0,0.0,0.0,17.6
405,2019-01-20,105.01041666666667,2546.189875,0.0,28.381193693693696,23.45992572420477,0.0,0.0,0.0,7.715
405,2019-01-21,112.66666666666667,2452.7531249999997,0.0,30.45045045045045,26.129232046358336,0.0,0.0,0.0,0.9274999999999997
405,2019-01-22,160.03125,3699.8035416666667,0.0,43.25168918918919,24.604308945007606,0.0,0.0,0.0,8.1575
405,2019-01-23,168.26041666666666,3517.9328333333337,0.0,45.475788288288285,27.206924695564975,0.0,0.0,0.0,33.192499999999995
405,2019-01-24,176.29166666666666,4229.818375,0.0,47.6463963963964,23.708010013287836,0.0,0.0,0.0,35.5775
405,2019-01-25,73.35416666666667,1397.8735416666666,0.0,19.82545045045045,29.84983540724232,0.0,0.0,0.0,23.599999999999994
405,2019-01-26,130.22916666666666,2800.897166666667,0.0,35.197072072072075,26.4482009028496,0.0,0.0,0.0,16.602500000000003
405,2019-01-27,129.91666666666666,2733.358,0.0,35.112612612612615,27.03668182344045,0.0,0.0,0.0,23.0975
405,2019-01-28,130.04166666666666,2738.507875,0.0,35.1463963963964,27.011802813319363,0.0,0.0,0.0,13.6325
405,2019-01-29,129.9375,2712.4633333333336,0.0,35.11824324324324,27.249319960085476,0.0,0.0,0.0,24.424999999999997
405,2019-01-30,130.30208333333334,2764.5525833333336,0.0,35.21677927927928,26.81090924065842,0.0,0.0,0.0,7.0625
405,2019-01-31,130.07291666666666,2816.3475,0.0,35.15484234234234,26.271548792856315,0.0,0.0,0.0,3.7325
405,2019-02-01,130.0,2868.4365416666665,0.0,35.13513513513514,25.78001369706671,0.0,0.0,0.0,7.977499999999999
405,2019-02-02,130.15625,2686.5658333333336,0.0,35.17736486486486,27.5583098031905,0.0,0.0,0.0,16.82
405,2019-02-03,98.8125,2166.851166666667,0.0,26.70608108108108,25.93987285082724,0.0,0.0,0.0,36.725
405,2019-02-04,109.63541666666667,2234.3905833333333,0.0,29.631193693693692,27.911091274316018,0.0,0.0,0.0,51.087500000000006
405,2019-02-05,89.45833333333333,1834.3044583333333,0.0,24.17792792792793,27.741786110404348,0.0,0.0,0.0,40.49
405,2019-02-06,155.80208333333334,3419.3459583333333,0.0,42.10867117117117,25.91882175209197,0.0,0.0,0.0,28.16000000000001
405,2019-02-07,118.35416666666667,2483.800625,0.0,31.987612612612615,27.105152668559658,0.0,0.0,0.0,36.68749999999999
405,2019-02-08,28.854166666666668,592.4040833333333,0.0,7.798423423423423,27.70610849473194,0.0,0.0,0.0,35.03750000000001
405,2019-02-09,50.270833333333336,1221.152875,0.0,13.586711711711711,23.416990845183445,0.0,0.0,0.0,20.12
405,2019-02-10,123.90625,3304.8674166666665,0.0,33.48817567567568,21.326727012674663,0.0,0.0,0.0,22.67
405,2019-02-11,116.32291666666667,2863.139333333333,0.0,31.438626126126124,23.110419971605374,0.0,0.0,0.0,24.38
405,2019-02-12,83.21875,2073.26725,0.0,22.491554054054056,22.832367104787547,0.0,0.0,0.0,19.099999999999998
405,2019-02-13,21.291666666666668,613.298625,0.0,5.754504504504505,19.747981209353313,0.0,0.0,0.0,26.689999999999998
405,2019-02-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.227500000000003
405,2019-02-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.08999999999999
405,2019-02-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.710000000000004
405,2019-02-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.615
405,2019-02-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.570000000000007
405,2019-02-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.17
405,2019-02-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.074999999999996
405,2019-02-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.99499999999998
405,2019-02-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.552500000000006
405,2019-02-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.632499999999997
405,2019-02-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.505
405,2019-02-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.995000000000008
405,2019-02-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.767500000000002
405,2019-02-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.5525
405,2019-02-28,17.322916666666668,675.5408333333334,0.0,4.68186936936937,14.586612598876538,0.0,0.0,0.0,14.435000000000002
405,2019-03-01,26.28125,909.3535833333334,0.0,7.103040540540541,16.439865983556267,0.0,0.0,0.0,23.6225
405,2019-03-02,91.64583333333333,2234.3905416666666,0.0,24.769144144144146,23.33128604376638,0.0,0.0,0.0,29.577499999999997
405,2019-03-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.60749999999999
405,2019-03-04,47.1875,1065.32675,0.0,12.753378378378377,25.195859314211965,0.0,0.0,0.0,20.412499999999998
405,2019-03-05,41.114583333333336,836.6640833333332,0.0,11.11204954954955,27.95308888237935,0.0,0.0,0.0,14.765000000000002
405,2019-03-06,17.302083333333332,280.60470833333335,0.0,4.676238738738739,35.07425728730001,0.0,0.0,0.0,12.8375
405,2019-03-07,23.1875,488.52004166666666,0.0,6.266891891891892,26.999553327776297,0.0,0.0,0.0,15.920000000000002
405,2019-03-08,42.395833333333336,691.1381666666666,0.0,11.458333333333332,34.89340389166438,0.0,0.0,0.0,20.66
405,2019-03-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.087500000000002
405,2019-03-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.175000000000004
405,2019-03-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.37
405,2019-03-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.625000000000004
405,2019-03-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.6575
405,2019-03-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.835
405,2019-03-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.65
405,2019-03-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.23750000000001
405,2019-03-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.627499999999998
405,2019-03-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.4275
405,2019-03-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.295
405,2019-03-20,18.791666666666668,270.15745833333335,0.0,5.078828828828829,39.56702307918473,0.0,0.0,0.0,39.88249999999999
405,2019-03-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.125
405,2019-03-22,86.95833333333333,1704.37575,0.0,23.50225225225225,29.022237972531066,0.0,0.0,0.0,34.9625
405,2019-03-23,22.125,462.47545833333334,0.0,5.97972972972973,27.2132007725455,0.0,0.0,0.0,27.754999999999995
405,2019-03-24,74.0,1392.5763749999999,0.0,20.0,30.22718712046703,0.0,0.0,0.0,38.255
405,2019-03-25,47.385416666666664,982.0430416666667,0.0,12.80686936936937,27.44727407074076,0.0,0.0,0.0,31.032500000000013
405,2019-03-26,117.125,2234.3905,0.0,31.655405405405407,29.81779781406458,0.0,0.0,0.0,29.794999999999998
405,2019-03-27,53.4375,1002.9375833333334,0.0,14.442567567567568,30.307998977337487,0.0,0.0,0.0,36.3275
405,2019-03-28,69.04166666666667,1371.8290833333333,0.0,18.65990990990991,28.628348725091215,0.0,0.0,0.0,50.120000000000005
405,2019-03-29,113.26041666666667,2379.9166250000003,0.0,30.610923423423426,27.07082242732861,0.0,0.0,0.0,48.01250000000001
405,2019-03-30,153.48958333333334,3372.406791666667,0.0,41.483671171171174,25.889519477659228,0.0,0.0,0.0,54.965
405,2019-03-31,117.80208333333333,2551.487166666667,0.0,31.838400900900897,26.263017353779013,0.0,0.0,0.0,37.6325
405,2019-04-01,158.84375,3351.659291666667,0.0,42.93074324324324,26.958473976254275,0.0,0.0,0.0,30.91999999999999
405,2019-04-02,144.92708333333334,2852.692125,0.0,39.16948198198198,28.89879183957777,0.0,0.0,0.0,39.0575
405,2019-04-03,150.85416666666666,2509.84525,0.0,40.7713963963964,34.18970889628443,0.0,0.0,0.0,42.29
405,2019-04-04,150.9375,2670.9685416666666,0.0,40.79391891891892,32.14499905582003,0.0,0.0,0.0,36.49999999999999
405,2019-04-05,151.27083333333334,2759.25525,0.0,40.884009009009006,31.185187510691915,0.0,0.0,0.0,34.29500000000001
405,2019-04-06,150.92708333333334,2837.2418749999997,0.0,40.7911036036036,30.259089526083415,0.0,0.0,0.0,47.26249999999999
405,2019-04-07,150.92708333333334,2712.4632916666665,0.0,40.7911036036036,31.651066455548605,0.0,0.0,0.0,52.63249999999999
405,2019-04-08,151.03125,2899.6312083333337,0.0,40.81925675675676,29.628460725659234,0.0,0.0,0.0,57.86000000000001
405,2019-04-09,151.11458333333334,2904.78125,0.0,40.84177927927928,29.592249727161995,0.0,0.0,0.0,51.1175
405,2019-04-10,74.20833333333333,1330.3342083333334,0.0,20.056306306306308,31.73050301697893,0.0,0.0,0.0,37.835
405,2019-04-11,9.4375,187.02079166666667,0.0,2.5506756756756754,28.70464045998451,0.0,0.0,0.0,37.84250000000001
405,2019-04-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.22
405,2019-04-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.38
405,2019-04-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.04
405,2019-04-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.505000000000045
405,2019-04-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.21750000000004
405,2019-04-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.3034782608696
405,2019-04-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.06250000000006
405,2019-04-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.04500000000003
405,2019-04-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.34000000000003
405,2019-04-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.28500000000003
405,2019-04-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.00750000000005
405,2019-04-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.052500000000016
405,2019-04-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.912500000000044
405,2019-04-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.14750000000006
405,2019-04-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.20250000000008
405,2019-04-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.645000000000046
405,2019-04-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.69000000000003
405,2019-04-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.07750000000002
405,2019-04-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.125000000000064
405,2019-05-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.58000000000007
